Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
542466,Market Street  Tongwynlais,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
