Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
542466,Market Street  Tongwynlais,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
