Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
542466,Market Street  Tongwynlais,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
542466,Market Street  Tongwynlais,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
