Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
542466,Market Street  Tongwynlais,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
542466,Market Street  Tongwynlais,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
542466,Market Street  Tongwynlais,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
542466,Market Street  Tongwynlais,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
542466,Market Street  Tongwynlais,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
