Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
542466,Market Street  Tongwynlais,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
542466,Market Street  Tongwynlais,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.83
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
542466,Market Street  Tongwynlais,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.36
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
542466,Market Street  Tongwynlais,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
542466,Market Street  Tongwynlais,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
542466,Market Street  Tongwynlais,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
542466,Market Street  Tongwynlais,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
542466,Market Street  Tongwynlais,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
542466,Market Street  Tongwynlais,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
542466,Market Street  Tongwynlais,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
542466,Market Street  Tongwynlais,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
