Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
542466,Market Street  Tongwynlais,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
542466,Market Street  Tongwynlais,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
542466,Market Street  Tongwynlais,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.07
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.12
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.9
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.3
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.68
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
542466,Market Street  Tongwynlais,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.08
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.62
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.08
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.64
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.85
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
542466,Market Street  Tongwynlais,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
542466,Market Street  Tongwynlais,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
542466,Market Street  Tongwynlais,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
542466,Market Street  Tongwynlais,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
542466,Market Street  Tongwynlais,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
542466,Market Street  Tongwynlais,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
