Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
542466,Market Street  Tongwynlais,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
542466,Market Street  Tongwynlais,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
542466,Market Street  Tongwynlais,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.51
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
542466,Market Street  Tongwynlais,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.83
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
542466,Market Street  Tongwynlais,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
542466,Market Street  Tongwynlais,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
542466,Market Street  Tongwynlais,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.72
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
542466,Market Street  Tongwynlais,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.05
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.28
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.07
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
542466,Market Street  Tongwynlais,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.47
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
542466,Market Street  Tongwynlais,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.39
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
