Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.03
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
542466,Market Street  Tongwynlais,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.56
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
542466,Market Street  Tongwynlais,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.97
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
542466,Market Street  Tongwynlais,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.22
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.9
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.3
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
542466,Market Street  Tongwynlais,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.54
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.6
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.05
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.61
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
542466,Market Street  Tongwynlais,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.01
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.27
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
542466,Market Street  Tongwynlais,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.91
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
542466,Market Street  Tongwynlais,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
542466,Market Street  Tongwynlais,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.13
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
542466,Market Street  Tongwynlais,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.46
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.02
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
542466,Market Street  Tongwynlais,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.35
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.05
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.03
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
542466,Market Street  Tongwynlais,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.48
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
