Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.45
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
542466,Market Street  Tongwynlais,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.7
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
542466,Market Street  Tongwynlais,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.56
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.22
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
542466,Market Street  Tongwynlais,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.62
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.65
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.04
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
542466,Market Street  Tongwynlais,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.44
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
542466,Market Street  Tongwynlais,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
542466,Market Street  Tongwynlais,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.74
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
542466,Market Street  Tongwynlais,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.69
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
542466,Market Street  Tongwynlais,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
542466,Market Street  Tongwynlais,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
542466,Market Street  Tongwynlais,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
