Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
542466,Market Street  Tongwynlais,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
542466,Market Street  Tongwynlais,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
542466,Market Street  Tongwynlais,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
542466,Market Street  Tongwynlais,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
542466,Market Street  Tongwynlais,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
542466,Market Street  Tongwynlais,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
542466,Market Street  Tongwynlais,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
542466,Market Street  Tongwynlais,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
