Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
542466,Market Street  Tongwynlais,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
542466,Market Street  Tongwynlais,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
542466,Market Street  Tongwynlais,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
542466,Market Street  Tongwynlais,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
542466,Market Street  Tongwynlais,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
542466,Market Street  Tongwynlais,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.48
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
542466,Market Street  Tongwynlais,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.3
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.0
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
542466,Market Street  Tongwynlais,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.14
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.1
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.06
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.6
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.37
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
