Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
542466,Market Street  Tongwynlais,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
542466,Market Street  Tongwynlais,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
542466,Market Street  Tongwynlais,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
542466,Market Street  Tongwynlais,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
542466,Market Street  Tongwynlais,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
542466,Market Street  Tongwynlais,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.37
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
542466,Market Street  Tongwynlais,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.83
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
