Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.37
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
542466,Market Street  Tongwynlais,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
542466,Market Street  Tongwynlais,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.39
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
542466,Market Street  Tongwynlais,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
542466,Market Street  Tongwynlais,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
