Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
542466,Market Street  Tongwynlais,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
542466,Market Street  Tongwynlais,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
542466,Market Street  Tongwynlais,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
542466,Market Street  Tongwynlais,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
542466,Market Street  Tongwynlais,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
542466,Market Street  Tongwynlais,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.72
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.0
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.56
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
542466,Market Street  Tongwynlais,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
542466,Market Street  Tongwynlais,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
542466,Market Street  Tongwynlais,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
542466,Market Street  Tongwynlais,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
