Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
542466,Market Street  Tongwynlais,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
542466,Market Street  Tongwynlais,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
542466,Market Street  Tongwynlais,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
542466,Market Street  Tongwynlais,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
