Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
542466,Market Street  Tongwynlais,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
542466,Market Street  Tongwynlais,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
