Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
542466,Market Street  Tongwynlais,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
542466,Market Street  Tongwynlais,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
542466,Market Street  Tongwynlais,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
542466,Market Street  Tongwynlais,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
542466,Market Street  Tongwynlais,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
542466,Market Street  Tongwynlais,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
542466,Market Street  Tongwynlais,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
