Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
542466,Market Street  Tongwynlais,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
542466,Market Street  Tongwynlais,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
542466,Market Street  Tongwynlais,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
542466,Market Street  Tongwynlais,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
