Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
542466,Market Street  Tongwynlais,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
542466,Market Street  Tongwynlais,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.18
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
542466,Market Street  Tongwynlais,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.36
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
542466,Market Street  Tongwynlais,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.57
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
542466,Market Street  Tongwynlais,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
542466,Market Street  Tongwynlais,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
542466,Market Street  Tongwynlais,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.05
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
542466,Market Street  Tongwynlais,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.02
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.82
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
542466,Market Street  Tongwynlais,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.32
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
542466,Market Street  Tongwynlais,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
