Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
542466,Market Street  Tongwynlais,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
542466,Market Street  Tongwynlais,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
542466,Market Street  Tongwynlais,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
542466,Market Street  Tongwynlais,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
542466,Market Street  Tongwynlais,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.09
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
542466,Market Street  Tongwynlais,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.02
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
542466,Market Street  Tongwynlais,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.54
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
542466,Market Street  Tongwynlais,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
542466,Market Street  Tongwynlais,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.81
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.7
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.78
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
542466,Market Street  Tongwynlais,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
