Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
542466,Market Street  Tongwynlais,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
542466,Market Street  Tongwynlais,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
542466,Market Street  Tongwynlais,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.99
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
542466,Market Street  Tongwynlais,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
542466,Market Street  Tongwynlais,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
542466,Market Street  Tongwynlais,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.2
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.5
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
542466,Market Street  Tongwynlais,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.63
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
542466,Market Street  Tongwynlais,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
542466,Market Street  Tongwynlais,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.33
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
542466,Market Street  Tongwynlais,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.16
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
