Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
542466,Market Street  Tongwynlais,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.6
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.78
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.11
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
542466,Market Street  Tongwynlais,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.95
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
542466,Market Street  Tongwynlais,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
542466,Market Street  Tongwynlais,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.7
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.2
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.09
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.67
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.83
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
542466,Market Street  Tongwynlais,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
542466,Market Street  Tongwynlais,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.28
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
542466,Market Street  Tongwynlais,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.93
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
542466,Market Street  Tongwynlais,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.44
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.3
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.28
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
542466,Market Street  Tongwynlais,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.14
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.26
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
542466,Market Street  Tongwynlais,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.87
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
