Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.76
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
542466,Market Street  Tongwynlais,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.64
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
542466,Market Street  Tongwynlais,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.33
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.36
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
542466,Market Street  Tongwynlais,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.73
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.98
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.44
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
542466,Market Street  Tongwynlais,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.53
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.18
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
542466,Market Street  Tongwynlais,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.0
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.6
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
542466,Market Street  Tongwynlais,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.73
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
542466,Market Street  Tongwynlais,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.68
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
542466,Market Street  Tongwynlais,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
542466,Market Street  Tongwynlais,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.75
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
542466,Market Street  Tongwynlais,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.82
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
