Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
542466,Market Street  Tongwynlais,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.13
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.91
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
542466,Market Street  Tongwynlais,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.57
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
542466,Market Street  Tongwynlais,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.13
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.8
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
542466,Market Street  Tongwynlais,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
542466,Market Street  Tongwynlais,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.3
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
542466,Market Street  Tongwynlais,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.15
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.47
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
542466,Market Street  Tongwynlais,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.61
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.18
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
542466,Market Street  Tongwynlais,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.87
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.96
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.3
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.65
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
542466,Market Street  Tongwynlais,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.89
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.12
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.0
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
542466,Market Street  Tongwynlais,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.01
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.71
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.78
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
