Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
542466,Market Street  Tongwynlais,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.1
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
542466,Market Street  Tongwynlais,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
542466,Market Street  Tongwynlais,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.05
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
542466,Market Street  Tongwynlais,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.55
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.31
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
542466,Market Street  Tongwynlais,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.16
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.19
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.98
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
542466,Market Street  Tongwynlais,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.37
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.75
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.98
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
542466,Market Street  Tongwynlais,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.03
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.18
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
542466,Market Street  Tongwynlais,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.65
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
542466,Market Street  Tongwynlais,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.09
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
542466,Market Street  Tongwynlais,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.04
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.65
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
