Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.59
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.66
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
542466,Market Street  Tongwynlais,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.36
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.46
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
542466,Market Street  Tongwynlais,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
542466,Market Street  Tongwynlais,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.05
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
542466,Market Street  Tongwynlais,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
542466,Market Street  Tongwynlais,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.83
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
542466,Market Street  Tongwynlais,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
