Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
542466,Market Street  Tongwynlais,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.83
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
542466,Market Street  Tongwynlais,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.11
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.07
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
542466,Market Street  Tongwynlais,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.09
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
542466,Market Street  Tongwynlais,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
542466,Market Street  Tongwynlais,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.94
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
542466,Market Street  Tongwynlais,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.05
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
542466,Market Street  Tongwynlais,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.7
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
542466,Market Street  Tongwynlais,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.76
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
542466,Market Street  Tongwynlais,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
