Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
542466,Market Street  Tongwynlais,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
542466,Market Street  Tongwynlais,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.05
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
542466,Market Street  Tongwynlais,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.56
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
542466,Market Street  Tongwynlais,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
542466,Market Street  Tongwynlais,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
542466,Market Street  Tongwynlais,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
542466,Market Street  Tongwynlais,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
