Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
