Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
542466,Market Street  Tongwynlais,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
542466,Market Street  Tongwynlais,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
542466,Market Street  Tongwynlais,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
542466,Market Street  Tongwynlais,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
542466,Market Street  Tongwynlais,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
