Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
542466,Market Street  Tongwynlais,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
542466,Market Street  Tongwynlais,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
542466,Market Street  Tongwynlais,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
542466,Market Street  Tongwynlais,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
542466,Market Street  Tongwynlais,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
542466,Market Street  Tongwynlais,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
542466,Market Street  Tongwynlais,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
542466,Market Street  Tongwynlais,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
542466,Market Street  Tongwynlais,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
542466,Market Street  Tongwynlais,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
