Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
542466,Market Street  Tongwynlais,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
542466,Market Street  Tongwynlais,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
542466,Market Street  Tongwynlais,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
542466,Market Street  Tongwynlais,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
542466,Market Street  Tongwynlais,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
