Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
542466,Market Street  Tongwynlais,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
542466,Market Street  Tongwynlais,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
542466,Market Street  Tongwynlais,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
542466,Market Street  Tongwynlais,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
542466,Market Street  Tongwynlais,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
542466,Market Street  Tongwynlais,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
542466,Market Street  Tongwynlais,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
542466,Market Street  Tongwynlais,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
542466,Market Street  Tongwynlais,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
542466,Market Street  Tongwynlais,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
