Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
542466,Market Street  Tongwynlais,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
542466,Market Street  Tongwynlais,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.43
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.85
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
542466,Market Street  Tongwynlais,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.1
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
542466,Market Street  Tongwynlais,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.21
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.96
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.98
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.71
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.5
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
542466,Market Street  Tongwynlais,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
542466,Market Street  Tongwynlais,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.1
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.3
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.51
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
542466,Market Street  Tongwynlais,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
542466,Market Street  Tongwynlais,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.61
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.11
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
542466,Market Street  Tongwynlais,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.86
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.87
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.17
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
542466,Market Street  Tongwynlais,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.77
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.55
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
542466,Market Street  Tongwynlais,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
