Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.61
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.66
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
542466,Market Street  Tongwynlais,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.03
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.03
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
542466,Market Street  Tongwynlais,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.92
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.7
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
542466,Market Street  Tongwynlais,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.49
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
542466,Market Street  Tongwynlais,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.17
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.11
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.91
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.04
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.53
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
542466,Market Street  Tongwynlais,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.95
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.91
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.23
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
542466,Market Street  Tongwynlais,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.29
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.4
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.87
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.3
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.53
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.87
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
542466,Market Street  Tongwynlais,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.26
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.89
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.46
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.17
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
542466,Market Street  Tongwynlais,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.81
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.37
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
542466,Market Street  Tongwynlais,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.79
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
542466,Market Street  Tongwynlais,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.05
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
