Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.53
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
542466,Market Street  Tongwynlais,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.54
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.95
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
542466,Market Street  Tongwynlais,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.34
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.8
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.43
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.78
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
542466,Market Street  Tongwynlais,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.4
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.65
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
542466,Market Street  Tongwynlais,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.29
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.69
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.04
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
542466,Market Street  Tongwynlais,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.77
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.38
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.7
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.68
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
542466,Market Street  Tongwynlais,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.89
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.09
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.98
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
542466,Market Street  Tongwynlais,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.2
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.92
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.2
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
542466,Market Street  Tongwynlais,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.02
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.15
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
542466,Market Street  Tongwynlais,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.44
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.83
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.33
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
542466,Market Street  Tongwynlais,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.43
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.98
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
