Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.19
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
542466,Market Street  Tongwynlais,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.17
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
542466,Market Street  Tongwynlais,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.87
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
542466,Market Street  Tongwynlais,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.36
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
542466,Market Street  Tongwynlais,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.04
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
542466,Market Street  Tongwynlais,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.47
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
542466,Market Street  Tongwynlais,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.24
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
542466,Market Street  Tongwynlais,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
542466,Market Street  Tongwynlais,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.41
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
542466,Market Street  Tongwynlais,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
542466,Market Street  Tongwynlais,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
542466,Market Street  Tongwynlais,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
