Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
542466,Market Street  Tongwynlais,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
542466,Market Street  Tongwynlais,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
542466,Market Street  Tongwynlais,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
542466,Market Street  Tongwynlais,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
542466,Market Street  Tongwynlais,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.18
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
542466,Market Street  Tongwynlais,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.04
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
542466,Market Street  Tongwynlais,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
542466,Market Street  Tongwynlais,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.85
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
542466,Market Street  Tongwynlais,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
542466,Market Street  Tongwynlais,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
