Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
542466,Market Street  Tongwynlais,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
542466,Market Street  Tongwynlais,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.11
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
542466,Market Street  Tongwynlais,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.88
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
542466,Market Street  Tongwynlais,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.51
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.45
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
542466,Market Street  Tongwynlais,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
542466,Market Street  Tongwynlais,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
542466,Market Street  Tongwynlais,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.3
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.93
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
542466,Market Street  Tongwynlais,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.57
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.58
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
542466,Market Street  Tongwynlais,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.46
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.51
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.2
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.4
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
542466,Market Street  Tongwynlais,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.8
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.22
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.4
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
