Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
542466,Market Street  Tongwynlais,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.39
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
542466,Market Street  Tongwynlais,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.39
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
542466,Market Street  Tongwynlais,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
542466,Market Street  Tongwynlais,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
542466,Market Street  Tongwynlais,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.17
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
542466,Market Street  Tongwynlais,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
542466,Market Street  Tongwynlais,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
542466,Market Street  Tongwynlais,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
542466,Market Street  Tongwynlais,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
542466,Market Street  Tongwynlais,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
542466,Market Street  Tongwynlais,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
