Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
542466,Market Street  Tongwynlais,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
542466,Market Street  Tongwynlais,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
542466,Market Street  Tongwynlais,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
542466,Market Street  Tongwynlais,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
542466,Market Street  Tongwynlais,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
542466,Market Street  Tongwynlais,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
542466,Market Street  Tongwynlais,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
542466,Market Street  Tongwynlais,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
