Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
542466,Market Street  Tongwynlais,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
542466,Market Street  Tongwynlais,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
542466,Market Street  Tongwynlais,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
542466,Market Street  Tongwynlais,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
542466,Market Street  Tongwynlais,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
542466,Market Street  Tongwynlais,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
542466,Market Street  Tongwynlais,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
542466,Market Street  Tongwynlais,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
542466,Market Street  Tongwynlais,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.37
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
542466,Market Street  Tongwynlais,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
