Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
542466,Market Street  Tongwynlais,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
542466,Market Street  Tongwynlais,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
542466,Market Street  Tongwynlais,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
542466,Market Street  Tongwynlais,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
