Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
542466,Market Street  Tongwynlais,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
542466,Market Street  Tongwynlais,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
542466,Market Street  Tongwynlais,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
542466,Market Street  Tongwynlais,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
542466,Market Street  Tongwynlais,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
542466,Market Street  Tongwynlais,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
