Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.35
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
542466,Market Street  Tongwynlais,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
542466,Market Street  Tongwynlais,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
542466,Market Street  Tongwynlais,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
542466,Market Street  Tongwynlais,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
542466,Market Street  Tongwynlais,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
542466,Market Street  Tongwynlais,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
