Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
542466,Market Street  Tongwynlais,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
542466,Market Street  Tongwynlais,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
542466,Market Street  Tongwynlais,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
542466,Market Street  Tongwynlais,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
542466,Market Street  Tongwynlais,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
542466,Market Street  Tongwynlais,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
542466,Market Street  Tongwynlais,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
542466,Market Street  Tongwynlais,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
542466,Market Street  Tongwynlais,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
542466,Market Street  Tongwynlais,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
542466,Market Street  Tongwynlais,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
