Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
542466,Market Street  Tongwynlais,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
542466,Market Street  Tongwynlais,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
542466,Market Street  Tongwynlais,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
542466,Market Street  Tongwynlais,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
542466,Market Street  Tongwynlais,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
542466,Market Street  Tongwynlais,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
542466,Market Street  Tongwynlais,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
542466,Market Street  Tongwynlais,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
542466,Market Street  Tongwynlais,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
542466,Market Street  Tongwynlais,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.05
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
