Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
542466,Market Street  Tongwynlais,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.32
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.59
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.09
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
542466,Market Street  Tongwynlais,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.23
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
542466,Market Street  Tongwynlais,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
542466,Market Street  Tongwynlais,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
542466,Market Street  Tongwynlais,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
542466,Market Street  Tongwynlais,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.46
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
542466,Market Street  Tongwynlais,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.52
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.3
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.77
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.1
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.94
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
542466,Market Street  Tongwynlais,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.29
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.35
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.4
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.92
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.5
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.13
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.62
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
542466,Market Street  Tongwynlais,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.09
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.9
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.68
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.71
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.43
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
542466,Market Street  Tongwynlais,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.27
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.5
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.42
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.3
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.92
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
