Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
542466,Market Street  Tongwynlais,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
542466,Market Street  Tongwynlais,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
542466,Market Street  Tongwynlais,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.96
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.67
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.08
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
542466,Market Street  Tongwynlais,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
542466,Market Street  Tongwynlais,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
542466,Market Street  Tongwynlais,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.31
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.17
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
542466,Market Street  Tongwynlais,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
542466,Market Street  Tongwynlais,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.58
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
542466,Market Street  Tongwynlais,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
542466,Market Street  Tongwynlais,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
542466,Market Street  Tongwynlais,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.14
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
