Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.71
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
542466,Market Street  Tongwynlais,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.35
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
542466,Market Street  Tongwynlais,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
542466,Market Street  Tongwynlais,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
542466,Market Street  Tongwynlais,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.33
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
542466,Market Street  Tongwynlais,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.03
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.1
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
542466,Market Street  Tongwynlais,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
542466,Market Street  Tongwynlais,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.05
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
542466,Market Street  Tongwynlais,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.59
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
542466,Market Street  Tongwynlais,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.55
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.37
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
542466,Market Street  Tongwynlais,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.38
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
