Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.02
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
542466,Market Street  Tongwynlais,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.73
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.04
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.02
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
542466,Market Street  Tongwynlais,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
542466,Market Street  Tongwynlais,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.49
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
542466,Market Street  Tongwynlais,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.31
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.2
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
542466,Market Street  Tongwynlais,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.18
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.6
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
542466,Market Street  Tongwynlais,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.58
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.41
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.53
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
542466,Market Street  Tongwynlais,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.34
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.2
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
542466,Market Street  Tongwynlais,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.15
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.14
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
542466,Market Street  Tongwynlais,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.68
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
542466,Market Street  Tongwynlais,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.89
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
