Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
542466,Market Street  Tongwynlais,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.52
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
542466,Market Street  Tongwynlais,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.05
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.44
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
542466,Market Street  Tongwynlais,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.35
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
542466,Market Street  Tongwynlais,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.35
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.29
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
542466,Market Street  Tongwynlais,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.72
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.05
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.96
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.91
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.7
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
542466,Market Street  Tongwynlais,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.02
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.32
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.72
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
542466,Market Street  Tongwynlais,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.09
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
542466,Market Street  Tongwynlais,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.03
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
542466,Market Street  Tongwynlais,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.11
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
542466,Market Street  Tongwynlais,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.13
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
