Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.84
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
542466,Market Street  Tongwynlais,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
542466,Market Street  Tongwynlais,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.23
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.74
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
542466,Market Street  Tongwynlais,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.72
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.07
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.78
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.05
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.55
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.47
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
