Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.66
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.52
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.41
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.48
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.78
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.97
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.67
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.3
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
542466,Market Street  Tongwynlais,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.07
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.82
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.43
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.24
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.24
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.52
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
