Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
542466,Market Street  Tongwynlais,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.55
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.57
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.85
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.51
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.38
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.57
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.25
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.07
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
542466,Market Street  Tongwynlais,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
542466,Market Street  Tongwynlais,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
