Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
542466,Market Street  Tongwynlais,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
542466,Market Street  Tongwynlais,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
542466,Market Street  Tongwynlais,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
542466,Market Street  Tongwynlais,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
542466,Market Street  Tongwynlais,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
542466,Market Street  Tongwynlais,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
542466,Market Street  Tongwynlais,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
542466,Market Street  Tongwynlais,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
