Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
542466,Market Street  Tongwynlais,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
