Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
542466,Market Street  Tongwynlais,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
542466,Market Street  Tongwynlais,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
542466,Market Street  Tongwynlais,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
542466,Market Street  Tongwynlais,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
