Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
542466,Market Street  Tongwynlais,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
542466,Market Street  Tongwynlais,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
542466,Market Street  Tongwynlais,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
542466,Market Street  Tongwynlais,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
542466,Market Street  Tongwynlais,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
542466,Market Street  Tongwynlais,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
542466,Market Street  Tongwynlais,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
542466,Market Street  Tongwynlais,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
542466,Market Street  Tongwynlais,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
542466,Market Street  Tongwynlais,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
542466,Market Street  Tongwynlais,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
542466,Market Street  Tongwynlais,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
542466,Market Street  Tongwynlais,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
542466,Market Street  Tongwynlais,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
542466,Market Street  Tongwynlais,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
