Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
542466,Market Street  Tongwynlais,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
542466,Market Street  Tongwynlais,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.17
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
542466,Market Street  Tongwynlais,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.02
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
542466,Market Street  Tongwynlais,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.24
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
542466,Market Street  Tongwynlais,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.21
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.34
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
542466,Market Street  Tongwynlais,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.37
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
542466,Market Street  Tongwynlais,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.64
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
542466,Market Street  Tongwynlais,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.55
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
542466,Market Street  Tongwynlais,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
542466,Market Street  Tongwynlais,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.46
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
