Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.81
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
542466,Market Street  Tongwynlais,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.58
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.02
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
542466,Market Street  Tongwynlais,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.06
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
542466,Market Street  Tongwynlais,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
542466,Market Street  Tongwynlais,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.92
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
542466,Market Street  Tongwynlais,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.16
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.89
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
542466,Market Street  Tongwynlais,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.92
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
542466,Market Street  Tongwynlais,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.98
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.94
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.3
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.86
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
542466,Market Street  Tongwynlais,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.2
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.8
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.39
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
542466,Market Street  Tongwynlais,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
542466,Market Street  Tongwynlais,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
