Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
542466,Market Street  Tongwynlais,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.76
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
542466,Market Street  Tongwynlais,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
542466,Market Street  Tongwynlais,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
542466,Market Street  Tongwynlais,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.73
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.92
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
542466,Market Street  Tongwynlais,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.43
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.04
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
542466,Market Street  Tongwynlais,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.39
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.39
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.42
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.28
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
542466,Market Street  Tongwynlais,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.32
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.16
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.32
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
542466,Market Street  Tongwynlais,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.07
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.58
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.57
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.55
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
542466,Market Street  Tongwynlais,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.7
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.93
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.6
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
542466,Market Street  Tongwynlais,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.94
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.4
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.71
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.92
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
542466,Market Street  Tongwynlais,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
