Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.69
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.3
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.24
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
542466,Market Street  Tongwynlais,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.78
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.84
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.82
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
542466,Market Street  Tongwynlais,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.69
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.84
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
542466,Market Street  Tongwynlais,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.51
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.31
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
542466,Market Street  Tongwynlais,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.8
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
542466,Market Street  Tongwynlais,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
542466,Market Street  Tongwynlais,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.09
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.97
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
542466,Market Street  Tongwynlais,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.99
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.99
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.81
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
542466,Market Street  Tongwynlais,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.3
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.99
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.91
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
542466,Market Street  Tongwynlais,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.57
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.02
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
542466,Market Street  Tongwynlais,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.67
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
