Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.39
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
542466,Market Street  Tongwynlais,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.25
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.54
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.21
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
542466,Market Street  Tongwynlais,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.5
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.5
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.08
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
542466,Market Street  Tongwynlais,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.85
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
542466,Market Street  Tongwynlais,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.58
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
542466,Market Street  Tongwynlais,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
542466,Market Street  Tongwynlais,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.92
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.93
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.85
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
542466,Market Street  Tongwynlais,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.95
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
542466,Market Street  Tongwynlais,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.86
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.48
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
542466,Market Street  Tongwynlais,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.35
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
542466,Market Street  Tongwynlais,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.8
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
